Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.23
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,152.25
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,219.38
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,185.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,149.12
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,207.12
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,251.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,327.38
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.62
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,65.62
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-74.12
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33931
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Max),A,42.62
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.62
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,42.88
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,67.38
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.62
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94284
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94488
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,52.12
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,101.88
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,80.38
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87332
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,66.5
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,229.77
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.42
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,228.92
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,230.44
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.67
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,229.47
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,230.92
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.17
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,135.88
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,205.88
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,177.25
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,164.75
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,236.38
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,221.12
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,299.25
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,93.38
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-72.69
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36858
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97357
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,77.88
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,56.75
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94568
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93298
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,58.5
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,103.88
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,80.62
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82364
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,82.75
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,63.75
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,229.83
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.73
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.94
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,228.91
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,230.39
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.67
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,229.31
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,230.53
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.02
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,136.5
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,209.25
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,152.62
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,225.25
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,207.62
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,296.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,58.5
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,100.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-72.88
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98642
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7142
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Max),A,28.12
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,66.75
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,46.12
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96234
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8811
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,88.88
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88074
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,78.75
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,58.75
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.31
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.38
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.3
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,228.5
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,230.69
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.61
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,228.92
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,230.52
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.75
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,131.62
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,189.75
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,150.38
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,226.75
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,199.25
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,271.5
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,56.38
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.87
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95871
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75735
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Max),A,31.38
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,70.5
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,48.62
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.25
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89435
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,52.75
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,92.88
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,69.25
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95593
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,78.38
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,62.12
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,229.27
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.05
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.16
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,228.52
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,230.06
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.25
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,228.77
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,230.25
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.59
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
