Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,133.38
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,200.38
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,165.75
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,157.38
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,238.5
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,224.75
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,278.38
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,103.75
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.94
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92013
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79062
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95776
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,36.38
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,66.62
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,50.62
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,105.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.88
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95685
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88946
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,45.12
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,90.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,64.88
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,111.5
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,82.75
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.38
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,228.3
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.89
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.61
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,227.75
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,230.23
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.42
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,228.2
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,230.3
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.59
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,123.88
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,225.5
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,171.75
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,171.25
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,295.88
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,189.75
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,276.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,59.88
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,91.62
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.81
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90686
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72802
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Max),A,27.62
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96686
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94641
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,37.12
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,77.88
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,57.38
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,111.62
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97613
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,47.5
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,103.75
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,75.38
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96527
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,90.5
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,64.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,228.56
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.12
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.48
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,228.2
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,229.81
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.11
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,228.7
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,230.19
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.59
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,147.75
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,204.62
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,173.5
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,170.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,244.38
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,217.25
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,286.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.12
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,97.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.31
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85348
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68429
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Max),A,25.75
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96896
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94055
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,46.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,78.75
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,63.75
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,115.5
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.12
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91882
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,49.12
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,85.25
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,63.62
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,119.25
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,69.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,228.23
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.53
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.5
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,228.11
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,230.42
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.58
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,228.91
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,230.83
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.09
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,148.62
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,218.75
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,177.38
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,299.25
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,217.38
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,289.5
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,54.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,104.88
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.12
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89319
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70163
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Max),A,23.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.38
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97818
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95218
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,32.38
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,74.75
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,50.62
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,109.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.75
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91998
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,34.12
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,83.25
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,59.38
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88248
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,67.12
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,229.66
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.08
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.48
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,229.44
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,230.72
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.12
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,229.75
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,231.16
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.64
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,130.62
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,183.75
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,160.5
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,174.88
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,213.62
