Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,195.88
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,272.12
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.38
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,53.75
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,85.88
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.31
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90152
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92563
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79785
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Max),A,18.12
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,59.38
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,41.88
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89065
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,49.5
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,120.5
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,72.62
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86844
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,70.75
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,59.5
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.47
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.36
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.67
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,229.48
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,231.06
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.39
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,229.8
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,231.55
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.94
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,131.38
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,188.25
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,157.25
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,176.25
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,218.25
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,203.25
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,274.5
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,63.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,88.5
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90182
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92563
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8266
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Max),A,20.5
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.12
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96826
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97082
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,47.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87161
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,71.25
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,107.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,88.25
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.75
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.75
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82425
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,82.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,63.62
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,229.08
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.34
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.69
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,228.42
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,231.03
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.19
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,229.16
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,231.44
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.84
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,127.12
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,187.25
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,155.62
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,168.25
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,238.5
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,200.38
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,286.12
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,59.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,110.12
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.13
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93066
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89734
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89386
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Max),A,31.38
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97116
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,43.5
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87973
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,62.62
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,119.75
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,84.5
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.38
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83758
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,77.38
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,65.12
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.08
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.61
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.75
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,229.14
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,230.62
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,230.08
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,231.58
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.89
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,83.88
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,189.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,146.75
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,176.38
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,233.12
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,200.75
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,260.5
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,57.62
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,142.25
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.44
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9505
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96683
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57162
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Max),A,20.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.75
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96442
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,63.5
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8901
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,60.5
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,120.88
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,95.75
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.25
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.62
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8967
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,76.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,58.38
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,229.97
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.94
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.02
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,228.67
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,230.94
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.09
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,230.48
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,232.16
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.27
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,128.12
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,230.25
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,179.62
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,169.75
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,234.25
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,205.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,311.75
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,46.75
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,94.25
