Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.44
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95145
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95688
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49444
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92685
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,71.62
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.25
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94797
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,59.38
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,131.88
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,87.5
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.88
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91061
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,81.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,63.12
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.47
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.08
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.38
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,228.83
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,231.97
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.77
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,230.8
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,232.47
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.81
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,135.5
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,241.75
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,182.38
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,183.12
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,245.88
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,205.62
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,315.88
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,47.75
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,96.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-69.69
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97058
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87826
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38015
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Max),A,29.75
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94458
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,63.62
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,57.38
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,94.25
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,76.88
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88864
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,85.62
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,60.75
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.73
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.55
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.78
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,230.02
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,231.77
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.11
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,230.89
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,232.62
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.91
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,136.12
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,198.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,168.25
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,176.25
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,258.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,214.88
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,275.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,54.38
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,107.38
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-69.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93951
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84918
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56304
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96899
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9303
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,64.62
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.12
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,59.88
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,93.12
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,74.38
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.961
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94153
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.22
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.2
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.38
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,230.39
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,232.19
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.42
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,230.92
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,232.44
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.81
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,118.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,185.12
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,153.88
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,232.75
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,194.12
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,263.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,95.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.75
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9508
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89477
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81048
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Max),A,34.88
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96564
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96017
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,65.88
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.88
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94311
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,40.62
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,79.12
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,56.88
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,87.25
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,73.25
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.03
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.7
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.97
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,231.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,232.58
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.78
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,230.83
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,232.39
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.77
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,106.88
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,181.12
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,148.25
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,192.62
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,256.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,174.88
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,250.75
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,59.75
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,114.75
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
