Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92004
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4974
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94693
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,39.25
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87213
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,61.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,91.88
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,71.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,127.38
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,84.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,158.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.95
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.75
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.98
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.48
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,232.86
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.14
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,231.44
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,232.94
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.23
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,139.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,223.25
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,174.38
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,203.25
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,318.75
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,177.88
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,222.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,52.88
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,89.62
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.82
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94894
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8966
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5642
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Max),A,20.38
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94165
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,43.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92834
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,56.25
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,125.12
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,92.75
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.25
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,85.12
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.72
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.31
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.47
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,230.84
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,233.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.84
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,231.78
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,232.97
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.34
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,99.75
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,173.25
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,142.25
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,169.88
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,250.25
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,190.25
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,262.38
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,79.38
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,129.62
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.5
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90973
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94708
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52584
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95966
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97137
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,23.88
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,57.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94968
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,42.75
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,101.12
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,73.62
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,107.88
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,72.5
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.92
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.02
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.94
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,230.34
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,232.44
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.42
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,230.83
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,232.95
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.03
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,113.12
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,196.75
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,153.75
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,186.5
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,290.62
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,196.12
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,249.25
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,68.38
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,104.12
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.25
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96161
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50069
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Max),A,41.25
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96426
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96338
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,24.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,46.88
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95554
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,39.5
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,100.38
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,69.75
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95016
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,90.38
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,61.5
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.94
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.53
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.7
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,230.69
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,232.22
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.58
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,231.11
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,232.22
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.7
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,130.5
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,208.12
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,165.12
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,183.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,303.88
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,178.62
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,226.38
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,67.62
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,96.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
