Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93689
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64974
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Max),A,29.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,48.5
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.12
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90222
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,62.5
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,105.88
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,77.88
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96048
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,41.88
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.56
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.14
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.47
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,230.12
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,232.2
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.25
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,231.02
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,232.64
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.73
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,126.38
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,182.5
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,154.12
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,168.12
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,220.62
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,199.38
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,274.38
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,60.88
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,96.12
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.06
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96634
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48412
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Max),A,28.12
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.12
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96362
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,53.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.25
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90802
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,63.88
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,94.75
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,80.5
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,59.75
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.12
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.97
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,230.77
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,232.88
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.89
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,231.25
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,233.25
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,105.88
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,168.5
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,143.62
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,162.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,215.88
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,202.88
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,278.5
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,65.75
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,139.5
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.81
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96289
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5176
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Max),A,40.12
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,52.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95138
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,68.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,123.75
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,94.75
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96005
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.12
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.61
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.97
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,230.97
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,232.89
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.02
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,231.83
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,233.28
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,122.62
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,191.75
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,155.12
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,159.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,271.5
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,218.38
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,285.38
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,113.38
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-74.5
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95288
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94479
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30452
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Max),A,51.5
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.12
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96008
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96048
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,50.25
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.12
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92416
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,77.38
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,137.12
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,106.5
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.12
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.38
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.38
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,81.25
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.97
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.39
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,233.77
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.06
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.12
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,138.25
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,197.5
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,166.25
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,185.38
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,251.75
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,213.75
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,294.25
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,65.88
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,110.5
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-71.56
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90472
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97369
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32061
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
