Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.12
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96704
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96057
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,24.25
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,54.62
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99869
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92834
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,77.12
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,143.88
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,118.75
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.38
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,176.38
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.75
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,90.38
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,51.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.92
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.12
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.27
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,233.95
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.08
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.94
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.69
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,111.75
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,228.25
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,178.88
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,137.12
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,249.5
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,201.5
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,307.5
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,63.75
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,117.62
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-69.31
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86514
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96674
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49322
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Max),A,41.38
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93988
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,39.25
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95114
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,47.5
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,91.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,68.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94113
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93573
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,41.38
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.16
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.8
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.02
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.08
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.19
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.92
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,80.75
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,141.12
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.62
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,110.12
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,164.5
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,164.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,228.38
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,69.88
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,125.62
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.37
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92337
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95511
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53155
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96329
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,25.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,65.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.25
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95651
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95596
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,32.5
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,81.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,57.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9183
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95056
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.53
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.94
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.55
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.12
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.31
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,82.12
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,139.12
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.88
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,102.75
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,158.38
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,183.12
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,243.12
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,72.88
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,167.62
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.69
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87353
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95383
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4501
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.62
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,34.62
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,72.75
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.75
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.75
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.12
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94617
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,28.62
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,56.88
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89456
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96887
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,48.25
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.95
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.92
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.64
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,86.12
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,153.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.75
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,99.25
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,159.5
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,182.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,237.25
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,162.88
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-70.88
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88965
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74505
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Max),A,25.62
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
