Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,31.25
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,79.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,52.38
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,118.88
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.88
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,32.25
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,77.5
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,55.12
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,49.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.75
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,107.5
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,165.88
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,136.75
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,130.38
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,229.12
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,196.38
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,269.62
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,138.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.12
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92358
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75094
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Max),A,40.12
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95337
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,60.88
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,43.88
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,65.88
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92248
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,105.25
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,184.88
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,138.38
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,118.75
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,214.88
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,187.38
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,280.88
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.12
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,70.5
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,114.5
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95157
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96756
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77606
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Max),A,19.88
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96353
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,56.5
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.12
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,57.75
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93472
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,81.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,159.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,124.75
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,193.5
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,164.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,249.75
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,74.75
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,143.25
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.56
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94513
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77438
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Max),A,24.25
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,67.25
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,35.88
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.62
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96805
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,61.88
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87204
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,73.38
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,147.38
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.38
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,129.25
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,180.25
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,177.38
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,248.62
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,85.62
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,142.12
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8323
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59185
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Max),A,29.25
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
