Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95996
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,57.5
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,49.38
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89798
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,82.88
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,145.38
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,126.75
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,212.5
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,159.25
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,252.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,82.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,130.5
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.19
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.13
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90854
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61175
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Max),A,28.38
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95923
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,54.5
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,68.75
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,46.75
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94302
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,38.62
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,76.88
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,152.25
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.88
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,120.25
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,216.12
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,161.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,231.88
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,71.88
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,123.75
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.5
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85006
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78439
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Max),A,37.38
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92837
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,57.38
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,37.62
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,65.75
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9353
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,87.38
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,172.5
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.25
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,117.38
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,163.25
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,165.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,249.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,66.12
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,101.38
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.62
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81717
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91031
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93326
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,57.5
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95126
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,28.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,104.88
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,54.12
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90677
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,58.5
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,69.38
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,171.12
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.75
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,123.38
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,195.88
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,139.5
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,262.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,106.88
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.81
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93317
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57244
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Max),A,37.12
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
