Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93988
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88385
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,55.5
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.944
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,39.75
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,105.25
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,86.75
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92163
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,85.75
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,175.5
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,142.62
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,106.75
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,201.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,166.25
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,247.12
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,56.12
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,96.38
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.5
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.63
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87524
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95898
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57101
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Max),A,20.88
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94708
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89236
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,67.62
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90423
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,70.12
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,128.12
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,99.62
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.38
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89993
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,106.75
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,183.12
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,112.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,148.5
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,189.88
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,261.88
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,56.12
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,88.75
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.37
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76272
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96063
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48574
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Max),A,23.12
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.62
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93579
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96081
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86514
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,46.12
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,110.12
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,75.75
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91421
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,54.62
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.19
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.38
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.59
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,79.5
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,173.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.38
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,102.75
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,138.25
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,136.75
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,251.25
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,62.5
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,97.88
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.63
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.56
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78848
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97357
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68099
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Max),A,30.88
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90701
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,61.12
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,40.62
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86865
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,66.88
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,46.62
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91278
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95163
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.12
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,65.12
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,96.62
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,103.38
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,148.75
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,118.88
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,160.62
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,64.62
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,96.5
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.5
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82403
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68923
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Max),A,26.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91525
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95084
