Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,23.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,62.12
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88544
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,41.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93313
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,41.62
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.14
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.17
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,62.12
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,94.12
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.62
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,91.38
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,140.12
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,113.25
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,156.62
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,57.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,83.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.63
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.81
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81213
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77407
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90594
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95673
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,43.38
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82083
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89313
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95108
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,40.62
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.81
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.05
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.31
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.98
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,60.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,94.88
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,90.38
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,119.88
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,112.62
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,150.62
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,62.62
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,88.62
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.5
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77649
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86682
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6275
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Max),A,15.5
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.88
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90518
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94452
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,37.88
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8493
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,63.5
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92724
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9313
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,31.62
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.39
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,47.62
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,97.88
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.62
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,121.88
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,103.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,157.62
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,54.5
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,97.75
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.87
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.81
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77749
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85818
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57305
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Max),A,18.5
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91281
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94388
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,37.25
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.12
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84402
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93008
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92197
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,21.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,46.5
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,71.88
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,73.88
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,110.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,97.88
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,136.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,62.62
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,98.12
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.19
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.81
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6936
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84228
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56808
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Max),A,16.12
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.62
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94018
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9198
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
