Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91305
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,67.88
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,40.38
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93002
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96503
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,34.38
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,47.62
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,96.25
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.12
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,75.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,132.25
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,110.88
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,160.62
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,59.88
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,85.75
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.87
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.5
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76468
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9559
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55874
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96252
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90246
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93646
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,41.5
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87976
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89856
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,63.38
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93259
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93793
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,47.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,95.38
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,110.62
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,94.12
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,144.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,42.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,125.25
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.25
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.69
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74252
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92782
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66461
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Max),A,14.88
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88714
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72164
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,35.12
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87646
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87454
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,51.38
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91476
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94269
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,45.88
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,97.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,102.12
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,138.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,41.5
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,81.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.06
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.25
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65463
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88852
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72381
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Max),A,14.12
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.38
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.81
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89874
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82739
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,53.25
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,33.38
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91809
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91379
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,34.12
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92392
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92386
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,39.12
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,44.12
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,99.25
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,81.75
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,131.25
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,91.75
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,149.12
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,94.25
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.94
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.25
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67199
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88711
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70114
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Max),A,14.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97675
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90933
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8562
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,48.88
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
