Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93356
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85699
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92764
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,45.38
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,89.88
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,88.12
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,131.5
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,94.25
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,131.12
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,47.75
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,95.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.37
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.81
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76815
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95026
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72369
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Max),A,17.38
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.62
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91656
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88565
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,55.12
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,36.38
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91846
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89871
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,54.12
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88138
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93613
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,26.62
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,18.5
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,60.25
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,99.88
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.88
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,136.75
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,95.75
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,150.75
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,43.88
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,65.5
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.69
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.69
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79138
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94257
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68026
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Max),A,15.75
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89789
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88772
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,65.25
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,41.62
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90216
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8764
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,33.88
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,49.62
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8811
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94269
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94879
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,30.62
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,74.25
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,125.5
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.38
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,86.88
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,139.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,107.12
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,163.88
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,42.88
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,52.25
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.37
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.81
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77981
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94855
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57662
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Max),A,15.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96478
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88873
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82666
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,30.25
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9129
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88928
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,46.5
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86413
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94186
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94629
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,30.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,63.25
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,103.88
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,108.5
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,90.62
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,137.25
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,40.5
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,53.5
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.19
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65206
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97043
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51354
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Max),A,24.5
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.88
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.5
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88354
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7583
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
