Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92187
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91278
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,36.38
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84582
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94977
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,50.25
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,100.12
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,112.38
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,83.25
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,129.5
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,40.5
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,60.88
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.5
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.87
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68246
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9353
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4854
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Max),A,17.5
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86929
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84414
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,22.62
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92755
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93619
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,44.5
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87329
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93954
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94354
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,18.25
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,59.25
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,83.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.25
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,88.88
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,117.88
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,86.38
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,125.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,47.38
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,57.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.25
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67248
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87204
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73196
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Max),A,13.88
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.75
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88931
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85864
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,36.75
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89261
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8934
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90243
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92956
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94855
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,28.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,55.62
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,76.5
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,118.12
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,82.5
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,112.62
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,45.25
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,56.5
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.62
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75149
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83154
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69677
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Max),A,7.12
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.25
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90283
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82785
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,41.5
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91415
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96762
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86789
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,44.25
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87805
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92905
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,55.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,91.75
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,88.25
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,107.38
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,82.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,129.75
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,57.12
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.5
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.62
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83688
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81015
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63342
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Max),A,12.38
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91788
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84961
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,42.5
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.12
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93426
