Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96228
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89172
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,39.62
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84942
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93289
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,26.12
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,19.25
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,58.88
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,88.12
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,96.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,115.12
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,84.88
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,125.38
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,61.12
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.62
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.5
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88806
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82647
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72802
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Max),A,10.25
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.62
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93176
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80716
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91089
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90231
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91769
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94122
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,52.38
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,82.75
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.12
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,117.38
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,117.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,64.75
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93524
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91598
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56274
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Max),A,16.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.62
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.13
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91757
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85248
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,40.75
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89917
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92016
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87597
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94031
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,57.75
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,84.25
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,86.62
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,109.38
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,88.75
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,129.62
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,44.88
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,64.75
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.37
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89633
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88833
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4294
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Max),A,16.75
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.38
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96704
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89764
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85995
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,41.12
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92081
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93228
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8974
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,29.88
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,56.38
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,88.88
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,79.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,117.25
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,89.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,126.62
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,45.5
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,58.75
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.5
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-64.87
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87774
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85306
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50317
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Min),A,3.38
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Max),A,13.88
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.06
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96103
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90961
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81833
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,36.75
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91946
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85922
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
