Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91556
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,26.5
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,57.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,84.38
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,77.88
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,114.5
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,115.25
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,43.75
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,56.88
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.25
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8631
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91681
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56991
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Max),A,16.12
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.25
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95468
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91379
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82751
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,38.62
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91308
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88067
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,40.75
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89273
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9277
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,66.38
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,86.88
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,80.62
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,115.38
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,96.25
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,124.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,45.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,53.88
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.81
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-67.06
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86148
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91864
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3933
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Max),A,14.75
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.25
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.93
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90915
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74646
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,44.12
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9306
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91098
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,30.25
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87817
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91498
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95465
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,18.75
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,62.12
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,83.5
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,82.25
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,113.62
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,84.88
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,113.38
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,41.88
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,52.75
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.56
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-65.19
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83285
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85702
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52905
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Max),A,11.5
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.12
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.94
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96765
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89831
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80313
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,40.75
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9429
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93252
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9014
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91952
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95435
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,57.25
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,84.38
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.75
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,84.38
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,118.12
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,88.5
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,122.62
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,43.88
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,63.62
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.19
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.81
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80819
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87439
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71273
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Max),A,16.38
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.12
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97101
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91824
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89746
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,35.12
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9476
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94623
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
