Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89209
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9292
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95099
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,60.88
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,82.62
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.38
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,92.38
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,111.25
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,89.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,124.62
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,48.62
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,59.5
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.25
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.25
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75708
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95392
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67929
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Max),A,19.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93854
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88315
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,44.88
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,32.38
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92114
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,42.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89471
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,30.75
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,69.62
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,103.88
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.12
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,94.62
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,136.62
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,103.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,143.75
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,48.5
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,58.75
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.87
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.44
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80279
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90289
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6849
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Max),A,17.88
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.38
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9595
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94751
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93631
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,38.12
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94333
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89502
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93613
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93362
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95486
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,61.88
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,102.88
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,95.5
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,126.62
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,96.62
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,143.88
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,48.75
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,68.12
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.06
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.87
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.75
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76825
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76352
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72164
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Max),A,11.88
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.88
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96899
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93359
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96347
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,35.5
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95908
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96655
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91586
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9541
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,61.62
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,95.62
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.25
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,103.25
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,145.75
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,96.62
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,136.62
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,48.62
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,67.75
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.31
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.57
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.25
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67977
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78531
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55041
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Max),A,8.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.88
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97098
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92096
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78573
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,41.25
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92059
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89917
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
