Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9472
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95483
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,42.62
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,78.75
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,118.75
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,100.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,131.62
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,118.75
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,165.38
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,45.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,72.5
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.5
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.75
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.69
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72888
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81006
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50677
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Max),A,11.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.88
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96103
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91357
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8305
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,37.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89993
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91714
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,48.12
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95059
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,75.5
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,104.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.38
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,106.62
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,138.38
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,97.38
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,142.5
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,45.5
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,61.75
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.31
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.93
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81701
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91025
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50829
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Max),A,15.12
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.88
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90802
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82693
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91122
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93689
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96219
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94961
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,44.62
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,74.75
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,97.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,110.75
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,138.38
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,96.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,131.25
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,50.75
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,61.38
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.31
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81231
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90295
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55389
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Max),A,15.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90686
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88949
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.38
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92087
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91571
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,39.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93356
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,71.75
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,95.5
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.12
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,109.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,145.25
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,105.12
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,138.75
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,50.25
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,68.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.06
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78903
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64456
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93503
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90082
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,27.25
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,49.75
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,39.38
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93375
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96655
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90213
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
