Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92917
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,40.62
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,77.75
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,105.88
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.25
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,124.25
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,164.75
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,110.38
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,148.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,49.88
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,65.25
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.94
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.56
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73382
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96619
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68273
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Max),A,23.75
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95084
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86038
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,31.25
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,57.62
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,43.62
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95666
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90829
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,43.5
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95703
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95389
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,39.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,90.38
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,122.38
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.38
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,126.88
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,167.12
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,111.5
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,157.25
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,49.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,67.88
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.13
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.69
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71752
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97101
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71209
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Max),A,17.75
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94781
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86172
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,43.88
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95422
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96567
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93463
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,34.75
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,73.38
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,108.62
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.25
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,103.62
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,153.62
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,114.12
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,158.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,48.25
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,77.75
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82528
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94498
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67306
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Max),A,20.38
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96851
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95068
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89425
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,23.75
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94043
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92148
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95251
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,37.25
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,67.25
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,103.88
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,108.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,145.62
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,109.88
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,149.75
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,49.25
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,78.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90024
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92636
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71353
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Max),A,13.5
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95215
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89401
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,47.38
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,36.62
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95386
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93512
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
