Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,43.25
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,72.62
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,99.88
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.88
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,122.5
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,146.25
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,156.25
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,80.25
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.62
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.75
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80539
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96237
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74337
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Max),A,18.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.38
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97501
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91489
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,29.88
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,47.62
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,38.75
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95935
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94974
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9552
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94208
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,75.38
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,103.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.38
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,119.88
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,148.88
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,116.88
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,159.12
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,67.62
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,81.25
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.25
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.31
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85278
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93515
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75378
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Max),A,16.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96323
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88531
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,30.75
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94888
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,39.12
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96866
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,38.25
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,82.5
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,126.75
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.62
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,119.12
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,168.12
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,132.38
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,188.38
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,68.38
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,89.88
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.69
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83545
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95108
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78308
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (Max),A,18.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.25
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97018
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96985
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87558
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (Min),A,34.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (Max),A,58.62
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,44.38
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96454
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (Max),A,42.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92065
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91217
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Min),A,87.12
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Max),A,128.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.12
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Min),A,136.75
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Max),A,170.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Min),A,121.88
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Max),A,176.62
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Min),A,52.12
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Max),A,68.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T23:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84582
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92532
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71856
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (Max),A,16.5
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97259
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85873
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (Min),A,38.25
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (Max),A,63.62
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96707
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95709
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (Max),A,33.38
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93893
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9281
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
