Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Min),A,95.25
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Max),A,131.12
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Min),A,135.62
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Max),A,170.88
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Min),A,138.62
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Max),A,183.5
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Max),A,69.12
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T23:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.5
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.75
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87454
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93317
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73382
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (Max),A,16.88
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.38
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85742
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (Min),A,41.88
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (Max),A,67.5
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,56.75
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94849
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96078
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92563
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Min),A,99.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Max),A,148.88
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,125.25
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Min),A,137.12
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Max),A,181.25
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Min),A,150.25
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Max),A,204.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Min),A,50.75
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Max),A,77.12
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T23:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.06
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87924
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96497
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77313
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (Max),A,23.38
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.38
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96698
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86041
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (Min),A,50.12
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (Max),A,75.5
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,62.62
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95602
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (Max),A,53.12
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90192
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Min),A,114.5
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Max),A,163.5
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,141.88
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Min),A,133.25
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Max),A,170.88
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Min),A,178.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Max),A,223.75
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Min),A,51.12
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Max),A,76.62
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T23:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.94
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95163
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72164
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (Max),A,23.88
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96048
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88498
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (Min),A,49.38
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (Max),A,64.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,55.25
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.25
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94595
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (Max),A,46.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88174
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.75
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Min),A,112.38
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Max),A,162.25
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,137.38
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Min),A,139.5
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Max),A,177.25
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Min),A,173.62
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Max),A,224.25
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Min),A,54.12
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Max),A,80.75
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T23:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.06
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93661
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.712
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (Max),A,26.12
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89801
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (Min),A,48.62
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (Max),A,82.75
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,63.38
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.62
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94604
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89706
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,N Current (Min),A,63.62
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,N Current (Max),A,48.12
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
