Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.27
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.64
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.27
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.16
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Min),A,106.38
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Max),A,164.38
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Min),A,150.5
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Max),A,200.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Min),A,178.75
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Max),A,215.5
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Min),A,54.5
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Max),A,95.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T23:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.87
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9277
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97531
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75586
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8956
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (Min),A,61.12
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (Max),A,93.5
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,74.62
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,88.38
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.5
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96201
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (Max),A,51.25
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87411
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,N Current (Min),A,78.25
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,N Current (Max),A,56.38
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.61
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.28
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.86
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Min),A,132.62
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Max),A,189.5
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Min),A,161.62
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Max),A,228.5
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Min),A,197.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Max),A,258.25
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Min),A,54.25
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Max),A,86.12
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T22:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93652
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78665
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (Max),A,29.5
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96994
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92355
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (Min),A,43.5
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (Max),A,89.12
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,60.25
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (Max),A,47.38
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94397
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8851
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,N Current (Min),A,62.62
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.88
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.95
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.3
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.98
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.48
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.72
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Min),A,105.88
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Max),A,165.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Min),A,166.12
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Max),A,204.75
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Min),A,169.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Max),A,237.38
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Min),A,65.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Max),A,93.75
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T22:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.13
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95505
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76471
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (Max),A,25.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92676
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (Min),A,38.5
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (Max),A,70.5
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,51.88
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95837
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (Max),A,54.5
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.62
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96768
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95789
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95315
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.27
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.33
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Min),A,117.12
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Max),A,158.88
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Min),A,171.75
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Max),A,207.12
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Min),A,173.12
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Max),A,237.75
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Min),A,64.62
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Max),A,90.38
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T22:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.63
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96677
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70639
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.38
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9617
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94736
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (Min),A,34.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (Max),A,62.12
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,47.25
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94342
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (Max),A,52.62
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95129
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92459
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,N Current (Max),A,50.5
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.53
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
