Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Min),A,119.88
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Max),A,165.12
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.25
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Min),A,165.25
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Max),A,224.12
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Min),A,176.12
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Max),A,229.38
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Min),A,62.75
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T22:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.75
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95389
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70507
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97229
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96042
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (Min),A,34.5
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (Max),A,62.75
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90527
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,N Current (Max),A,54.5
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Min),A,112.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Max),A,159.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.88
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Min),A,153.88
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Max),A,208.5
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Min),A,172.88
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Max),A,221.75
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Max),A,89.75
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T22:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.19
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95236
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77041
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (Max),A,32.12
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97183
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94562
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (Min),A,45.38
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (Max),A,75.5
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,56.75
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.25
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94556
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.927
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,N Current (Min),A,61.75
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,N Current (Max),A,51.38
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Min),A,127.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Max),A,167.75
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,147.75
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Min),A,155.75
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Max),A,195.5
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Min),A,188.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Max),A,239.38
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Max),A,87.75
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T22:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95102
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77407
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (Max),A,25.88
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97287
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95056
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (Min),A,42.62
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (Max),A,69.12
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,56.88
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93924
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (Min),A,31.12
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (Max),A,56.62
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94699
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,N Current (Min),A,62.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Min),A,132.12
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Max),A,169.62
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Min),A,155.38
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Max),A,238.88
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Min),A,201.75
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Max),A,236.62
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Min),A,75.88
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Max),A,101.62
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T21:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95013
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76724
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (Max),A,26.62
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (Min),A,49.88
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (Max),A,98.25
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,71.5
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,93.62
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,148.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9617
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (Max),A,73.75
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,42.75
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95035
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
