Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Min),A,121.12
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Max),A,176.88
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,145.25
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Min),A,169.5
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Max),A,227.75
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Min),A,201.12
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Max),A,278.62
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Min),A,84.5
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Max),A,145.12
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T21:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.37
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69424
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.88
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96521
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (Min),A,43.25
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (Max),A,78.38
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,58.12
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,120.75
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.75
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95306
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (Max),A,72.88
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,49.38
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Min),A,115.88
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Max),A,164.25
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,142.88
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Min),A,162.25
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Max),A,224.88
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Min),A,217.62
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Max),A,289.12
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Min),A,93.12
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Max),A,153.25
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T21:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.19
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72073
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (Max),A,29.25
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96732
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (Min),A,39.5
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (Max),A,80.5
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,57.25
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,115.88
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (Max),A,57.5
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.88
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,N Current (Min),A,76.5
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,N Current (Max),A,59.25
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Min),A,111.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Max),A,178.25
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.12
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Min),A,176.62
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Max),A,244.25
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Min),A,209.12
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Max),A,267.75
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Min),A,85.12
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Max),A,139.62
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T21:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.37
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96292
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96213
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76196
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (Max),A,24.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9581
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (Min),A,38.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (Max),A,68.88
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.38
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (Max),A,95.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,62.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94046
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,N Current (Min),A,74.62
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,N Current (Max),A,60.75
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Min),A,105.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Max),A,195.62
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Min),A,160.12
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Max),A,219.5
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Min),A,204.88
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Max),A,300.62
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Min),A,97.38
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Max),A,133.62
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T21:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96579
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73373
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9653
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (Min),A,36.38
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (Max),A,99.88
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,65.25
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,141.75
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.12
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (Max),A,73.88
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,44.88
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94162
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,N Current (Min),A,71.62
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,N Current (Max),A,61.12
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Min),A,131.88
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Max),A,213.25
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,167.25
