Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Min),A,168.88
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Max),A,228.88
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Min),A,239.88
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Max),A,320.5
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.62
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Min),A,99.12
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Max),A,127.38
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T21:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.75
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97748
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78793
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96863
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (Min),A,40.12
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (Max),A,84.25
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.75
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,149.5
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,47.75
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,N Current (Min),A,108.5
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,N Current (Max),A,76.5
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.12
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.88
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Min),A,122.88
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Max),A,202.12
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,164.25
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Min),A,176.25
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Max),A,277.38
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Min),A,239.88
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Max),A,328.12
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.88
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Min),A,97.25
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Max),A,148.75
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T20:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.12
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80649
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (Max),A,37.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (Min),A,51.62
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (Max),A,100.12
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,71.5
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,98.38
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,158.88
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.12
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (Max),A,82.38
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.62
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,N Current (Min),A,80.38
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,N Current (Max),A,66.75
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Min),A,132.5
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Max),A,241.5
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,182.88
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Min),A,205.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Max),A,287.75
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Min),A,239.75
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Max),A,376.38
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Min),A,104.75
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Max),A,154.25
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T20:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.19
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79483
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (Max),A,45.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (Min),A,51.88
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (Max),A,102.38
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,70.38
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,152.75
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.75
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (Min),A,33.75
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (Max),A,96.25
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,59.88
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,N Current (Min),A,86.38
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,N Current (Max),A,66.38
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Min),A,144.12
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Max),A,209.88
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,174.88
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Min),A,216.38
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Max),A,284.25
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Min),A,271.62
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Max),A,352.62
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.88
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Min),A,105.75
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Max),A,158.12
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T20:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.38
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.793
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (Max),A,37.75
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (Min),A,60.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (Max),A,127.12
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,98.38
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,98.75
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,174.12
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.25
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (Min),A,39.38
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (Max),A,87.75
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,61.12
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.25
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,N Current (Min),A,86.62
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,N Current (Max),A,68.62
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Min),A,153.88
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Max),A,262.75
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,214.38
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Min),A,206.62
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Max),A,278.5
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Min),A,283.5
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Max),A,384.62
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.62
