Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Min),A,96.75
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Max),A,142.12
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T20:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.13
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75128
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (Max),A,34.38
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (Min),A,65.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (Max),A,118.12
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,86.38
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,117.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,167.12
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.62
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (Min),A,41.75
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (Max),A,93.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,60.75
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.38
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95544
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,N Current (Min),A,99.25
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,N Current (Max),A,73.75
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.97
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Min),A,145.38
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Max),A,231.75
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,184.12
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Min),A,217.38
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Max),A,279.25
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Min),A,269.12
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Max),A,358.88
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.88
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Max),A,163.12
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T20:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.31
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78433
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (Max),A,43.25
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.38
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96558
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (Min),A,52.75
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (Max),A,129.88
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,91.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,110.88
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,179.88
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.38
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (Max),A,85.62
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,59.75
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,N Current (Min),A,129.62
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,N Current (Max),A,82.12
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Min),A,148.75
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Max),A,273.75
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,195.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Min),A,216.38
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Max),A,345.38
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.88
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Min),A,277.88
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Max),A,406.75
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.12
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Min),A,115.88
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Max),A,155.38
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T20:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80853
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (Max),A,48.5
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96695
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (Min),A,58.25
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (Max),A,140.38
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,100.62
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.62
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,102.5
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,185.62
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,148.38
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (Min),A,53.25
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (Max),A,104.5
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,78.88
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.38
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,N Current (Min),A,96.38
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,N Current (Max),A,69.62
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Min),A,142.12
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Max),A,289.75
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,205.25
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Min),A,233.62
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Max),A,320.5
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Min),A,313.5
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Max),A,430.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.25
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Min),A,115.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Max),A,198.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T19:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90265
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (Max),A,41.12
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.62
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (Min),A,59.75
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (Max),A,124.62
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,90.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.25
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,174.75
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.88
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,101.25
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,185.12
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.88
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (Min),A,28.12
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (Max),A,91.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.38
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9624
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,N Current (Min),A,104.88
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,N Current (Max),A,80.75
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.25
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.91
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.66
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Min),A,157.25
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Max),A,241.5
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,192.88
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Min),A,275.75
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Max),A,393.75
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.88
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Min),A,294.75
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Max),A,388.12
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.62
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Min),A,130.88
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Max),A,207.38
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T19:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
