Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (Max),A,61.25
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.75
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (Min),A,58.5
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (Max),A,132.88
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,87.25
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,139.38
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.25
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,188.25
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.12
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (Max),A,88.62
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.38
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,N Current (Min),A,90.5
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,N Current (Max),A,72.88
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.36
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Min),A,139.75
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Max),A,260.75
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,188.25
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Min),A,246.5
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Max),A,334.62
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Min),A,292.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Max),A,432.25
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.75
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Min),A,140.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Max),A,197.5
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T19:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99841
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99686
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (Min),A,26.62
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (Max),A,53.5
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.88
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (Min),A,53.5
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (Max),A,129.12
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,83.5
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,104.5
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,199.88
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.88
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (Max),A,83.75
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.12
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.62
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,N Current (Min),A,134.25
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,N Current (Max),A,87.62
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,180.88
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.12
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.8
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.41
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.5
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.09
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Min),A,150.25
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Max),A,238.25
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,184.25
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Min),A,229.12
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Max),A,341.88
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.75
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Min),A,316.38
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Max),A,438.62
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.62
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Min),A,152.38
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Max),A,227.38
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T19:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97974
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96716
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92834
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (Max),A,49.12
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (Min),A,41.12
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (Max),A,91.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.62
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,105.25
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,158.62
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (Max),A,76.88
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,N Current (Min),A,150.75
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,N Current (Max),A,121.12
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,139.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.38
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.48
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.14
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.33
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Min),A,140.38
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Max),A,214.5
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Min),A,297.75
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Max),A,365.38
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Min),A,282.75
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Max),A,383.88
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.88
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Min),A,139.12
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Max),A,201.88
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T19:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95856
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85266
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (Min),A,40.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (Max),A,76.12
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,57.88
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.75
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,96.62
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,136.75
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.12
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (Max),A,101.75
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.25
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.25
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95315
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,N Current (Min),A,142.5
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,N Current (Max),A,107.5
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,177.62
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.88
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.44
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.5
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.52
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Min),A,112.5
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Max),A,206.62
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.88
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Min),A,269.25
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Max),A,369.38
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.38
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Min),A,241.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Max),A,359.12
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.62
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Min),A,142.5
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Max),A,206.88
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T19:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
