Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96985
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79528
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (Max),A,51.38
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (Min),A,38.75
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (Max),A,76.62
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,53.38
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.25
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,130.88
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (Max),A,108.25
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.25
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,N Current (Min),A,151.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,N Current (Max),A,115.5
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.5
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,190.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.62
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.53
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.3
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.52
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.58
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.36
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.16
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Min),A,135.25
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Max),A,224.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,184.75
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Min),A,291.5
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Max),A,413.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Min),A,261.5
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Max),A,374.88
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Min),A,131.88
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Max),A,203.88
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T18:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.31
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80172
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (Max),A,53.25
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (Min),A,39.38
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (Max),A,95.62
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,58.88
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,163.75
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.88
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.88
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,152.62
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (Max),A,64.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,N Current (Min),A,123.25
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,N Current (Max),A,94.88
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.88
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,171.75
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.38
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.86
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.69
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.3
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.66
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.42
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.08
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Min),A,110.5
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Max),A,204.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.38
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Min),A,301.38
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Max),A,406.75
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.75
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Min),A,264.38
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Max),A,348.38
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.25
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Min),A,160.88
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Max),A,246.25
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T18:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85779
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (Min),A,38.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (Max),A,85.75
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,64.38
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,157.5
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,100.38
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,148.5
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,127.25
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,N Current (Min),A,92.75
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,N Current (Max),A,72.25
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.05
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.17
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.77
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.36
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.64
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.08
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Min),A,110.88
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Max),A,182.5
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.75
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Min),A,246.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Max),A,381.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Min),A,294.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Max),A,358.88
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.12
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Min),A,154.62
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Max),A,234.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T18:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.12
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82446
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (Max),A,34.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (Min),A,40.88
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (Max),A,75.88
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,56.88
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,92.88
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,137.88
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (Max),A,62.75
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,N Current (Min),A,94.62
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,N Current (Max),A,70.62
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.81
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.81
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.53
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.61
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.31
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.8
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Min),A,115.88
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Max),A,182.75
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Min),A,249.5
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Max),A,314.88
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.88
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Min),A,276.38
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Max),A,336.62
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.25
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Min),A,139.12
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Max),A,206.5
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T18:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.63
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
