Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81756
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (Max),A,51.25
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (Min),A,33.5
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (Max),A,60.75
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.62
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.12
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,119.5
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.38
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (Min),A,29.5
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (Max),A,81.62
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.38
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92865
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,N Current (Min),A,95.75
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,N Current (Max),A,75.5
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.67
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.14
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.09
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.92
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.72
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.12
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.38
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Min),A,129.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Max),A,233.75
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,179.62
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Min),A,245.88
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Max),A,410.62
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.12
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Min),A,265.5
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Max),A,363.88
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.38
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Min),A,134.62
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Max),A,180.25
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T18:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.94
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83725
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (Min),A,23.62
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (Max),A,55.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,47.88
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (Min),A,30.38
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (Max),A,61.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.25
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,126.88
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (Max),A,57.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,N Current (Min),A,129.62
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,N Current (Max),A,102.62
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.88
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.38
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.5
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.28
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.81
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.61
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.59
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.75
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Min),A,144.5
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Max),A,206.12
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Min),A,284.75
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Max),A,370.38
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.75
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Min),A,240.62
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Max),A,316.12
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Min),A,110.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Max),A,173.88
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T18:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.25
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90497
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (Max),A,47.88
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.62
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (Min),A,29.75
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (Max),A,63.88
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.62
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,117.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.12
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (Max),A,88.88
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,N Current (Min),A,112.38
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,N Current (Max),A,93.62
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,106.12
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.75
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.38
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.25
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.8
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.77
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.75
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.56
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.77
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Min),A,102.62
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Max),A,198.75
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.62
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Min),A,239.62
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Max),A,335.88
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.88
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Min),A,235.88
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Max),A,341.25
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.88
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Min),A,111.25
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Max),A,184.62
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T17:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93466
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84302
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (Max),A,40.88
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (Max),A,68.12
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.25
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.25
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,129.38
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.88
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (Max),A,97.88
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,68.75
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.12
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,N Current (Min),A,103.75
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,N Current (Max),A,73.75
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.38
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.17
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.88
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.84
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.64
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.16
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Min),A,109.62
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Max),A,209.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,162.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Min),A,193.75
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Max),A,288.25
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Min),A,233.38
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Max),A,365.12
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Min),A,113.38
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Max),A,168.88
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T17:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97455
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86691
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
