Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (Max),A,79.62
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.62
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,134.38
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (Max),A,89.75
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,59.62
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,N Current (Min),A,117.38
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,N Current (Max),A,88.75
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.38
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.75
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.53
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.05
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.89
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.09
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.84
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.59
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Min),A,98.25
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Max),A,205.12
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,166.12
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Min),A,229.38
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Max),A,308.38
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Min),A,225.88
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Max),A,340.12
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.62
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Min),A,100.88
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Max),A,170.75
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T17:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98108
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81582
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (Min),A,28.88
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (Max),A,61.12
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.38
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,121.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.75
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (Min),A,30.88
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (Max),A,92.88
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,59.88
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90671
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,N Current (Min),A,130.25
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,N Current (Max),A,107.38
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,117.12
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,161.38
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.25
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.3
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.09
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.5
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.11
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.56
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.14
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Min),A,141.75
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Max),A,226.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,181.12
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Min),A,261.38
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Max),A,335.5
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Min),A,224.75
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Max),A,319.5
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Min),A,92.62
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Max),A,146.88
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T17:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.69
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83447
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (Max),A,36.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (Max),A,55.75
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.5
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.25
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (Max),A,83.38
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.38
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87073
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,N Current (Min),A,148.38
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,N Current (Max),A,116.62
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,111.62
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,176.38
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.25
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.53
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.52
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.88
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.09
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Min),A,139.75
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Max),A,216.88
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,169.38
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Min),A,264.12
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Max),A,337.88
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.25
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Min),A,235.38
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Max),A,318.75
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Min),A,96.75
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Max),A,145.38
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T17:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98053
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79452
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,33.38
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97372
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (Max),A,57.38
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,110.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (Min),A,30.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (Max),A,68.12
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89444
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,N Current (Min),A,154.38
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,N Current (Max),A,126.88
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.62
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.12
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.78
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.52
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.5
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.42
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Min),A,138.62
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Max),A,205.25
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,165.75
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Min),A,251.12
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Max),A,335.5
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.88
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Min),A,229.38
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Max),A,307.12
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.75
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Min),A,95.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Max),A,144.25
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T17:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.13
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85974
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (Max),A,36.12
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
