Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (Max),A,58.62
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (Max),A,71.5
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96838
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,N Current (Min),A,112.62
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,N Current (Max),A,95.12
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.31
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.2
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.58
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.75
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.62
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.3
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Min),A,101.62
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Max),A,165.88
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Min),A,215.88
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Max),A,291.38
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Min),A,224.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Max),A,287.88
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.38
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Min),A,101.88
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Max),A,158.5
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T16:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83374
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (Max),A,62.88
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (Max),A,58.88
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.38
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,111.75
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (Max),A,66.62
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,N Current (Min),A,130.38
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,N Current (Max),A,108.5
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.75
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,159.12
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.89
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.45
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.06
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.78
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.7
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Min),A,118.88
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Max),A,208.75
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,161.38
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Min),A,246.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Max),A,343.25
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.88
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Min),A,219.38
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Max),A,311.75
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Min),A,105.62
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Max),A,162.88
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T16:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97406
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99744
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84067
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (Min),A,25.25
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (Max),A,75.75
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,N Current (Max),A,68.25
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,45.62
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.75
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.12
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,N Current (Max),A,67.75
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.12
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87494
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,N Current (Min),A,131.12
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,N Current (Max),A,103.5
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.38
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.64
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.73
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.19
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.58
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.39
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.11
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Min),A,148.12
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Max),A,206.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,179.62
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Min),A,266.88
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Max),A,342.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Min),A,212.5
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Max),A,310.5
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.38
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Min),A,96.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Max),A,149.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T16:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94165
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83743
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,N Current (Max),A,66.88
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96591
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,N Current (Min),A,41.12
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,N Current (Max),A,72.62
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.38
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.38
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,N Current (Max),A,58.12
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.5
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95978
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86197
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,N Current (Min),A,132.38
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,N Current (Max),A,114.62
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.75
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.75
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.47
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.75
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.98
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.92
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.95
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.22
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Min),A,125.62
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Max),A,208.12
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Min),A,263.38
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Max),A,334.62
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Min),A,183.12
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Max),A,309.38
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Min),A,102.88
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Max),A,161.88
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T16:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.94
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94162
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97589
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75299
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
