Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96619
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,N Current (Min),A,35.88
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,N Current (Max),A,75.12
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,51.62
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,115.12
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,N Current (Max),A,72.62
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78033
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,N Current (Min),A,128.5
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,N Current (Max),A,94.12
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.75
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.75
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.81
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.48
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.88
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.83
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.77
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Min),A,128.12
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Max),A,191.38
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Min),A,204.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Max),A,335.38
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.12
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Min),A,196.88
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Max),A,301.5
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Min),A,98.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Max),A,128.62
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T16:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.93
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95416
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97037
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91766
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (Min),A,5.38
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (Max),A,22.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (Min),A,42.88
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (Max),A,106.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,64.75
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,159.25
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.88
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (Max),A,62.12
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.88
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.75
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85986
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,N Current (Min),A,101.25
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,N Current (Max),A,79.25
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.84
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.88
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.44
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.89
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.22
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Min),A,100.38
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Max),A,221.62
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.88
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Min),A,190.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Max),A,276.12
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Min),A,213.38
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Max),A,339.5
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Min),A,96.5
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Max),A,153.38
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T16:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93246
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95825
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9089
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (Max),A,64.5
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,48.75
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.88
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.88
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (Max),A,61.38
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8591
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,N Current (Min),A,89.62
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,N Current (Max),A,68.75
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.42
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.91
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.3
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.58
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.39
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Min),A,83.62
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Max),A,165.5
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Min),A,193.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Max),A,269.75
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Min),A,187.25
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Max),A,271.25
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Min),A,102.88
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Max),A,191.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T15:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96185
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96463
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77951
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (Max),A,22.38
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (Min),A,31.88
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (Max),A,79.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,50.12
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,131.38
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (Max),A,80.5
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.88
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77792
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,N Current (Min),A,92.38
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,N Current (Max),A,69.25
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.88
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.38
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.38
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.22
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.92
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.55
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Min),A,110.38
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Max),A,197.12
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,148.12
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Min),A,195.38
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Max),A,312.75
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Min),A,195.5
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Max),A,278.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Min),A,97.62
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Max),A,125.88
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T15:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.31
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90457
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74746
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (Max),A,28.75
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
