Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (Max),A,79.88
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,75.5
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,135.12
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (Max),A,72.38
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88208
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,N Current (Min),A,88.62
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,N Current (Max),A,66.5
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.33
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.22
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.69
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.05
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Min),A,90.62
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Max),A,195.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,143.25
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Min),A,194.25
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Max),A,298.38
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Min),A,188.38
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Max),A,309.88
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Max),A,129.75
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T15:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.06
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92273
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68258
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (Max),A,78.75
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.62
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82034
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,N Current (Max),A,55.25
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.42
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.38
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.84
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Min),A,98.88
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Max),A,179.75
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,134.75
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Min),A,182.75
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Max),A,255.88
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Min),A,187.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Max),A,299.5
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Min),A,92.38
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Max),A,126.75
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T15:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-64.5
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61514
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (Max),A,76.62
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (Max),A,50.88
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,31.88
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91894
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (Min),A,35.5
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (Max),A,86.62
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85922
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,N Current (Max),A,49.88
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.59
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.39
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.58
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Min),A,105.5
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Max),A,195.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,143.25
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Min),A,201.75
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Max),A,248.25
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Min),A,184.12
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Max),A,310.88
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Min),A,79.62
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Max),A,122.12
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T15:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.69
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95438
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51846
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (Max),A,47.5
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.75
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84714
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (Min),A,38.12
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (Max),A,82.38
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.62
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81814
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,N Current (Min),A,62.88
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.33
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Min),A,101.88
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Max),A,165.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Min),A,181.25
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Max),A,235.12
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Min),A,166.62
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Max),A,260.75
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Min),A,76.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Max),A,115.12
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T15:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.75
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94803
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53442
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
