Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (Min),A,23.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (Max),A,64.12
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.75
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85425
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (Min),A,31.25
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (Max),A,78.5
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,45.62
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95178
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79757
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,N Current (Min),A,66.12
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.88
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.06
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.33
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.06
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Min),A,80.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Max),A,160.38
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.62
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Min),A,160.62
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Max),A,229.5
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Min),A,154.75
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Max),A,252.12
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Min),A,76.5
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Max),A,127.25
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T14:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.81
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91324
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97571
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60555
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.75
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (Max),A,54.88
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.38
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,121.75
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91647
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (Min),A,37.75
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (Max),A,78.12
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,54.25
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83841
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.14
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.98
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.64
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Min),A,89.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Max),A,195.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.38
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Min),A,172.88
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Max),A,244.38
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Min),A,189.88
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Max),A,294.88
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.88
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Min),A,72.88
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Max),A,138.25
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T14:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.06
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8981
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5162
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (Max),A,22.5
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.62
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94659
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (Min),A,43.62
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (Max),A,89.75
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8931
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,N Current (Min),A,78.38
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,N Current (Max),A,51.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.03
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.84
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.94
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.83
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Min),A,109.5
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Max),A,200.5
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,149.25
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Min),A,181.25
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Max),A,277.38
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Min),A,173.5
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Max),A,293.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Min),A,71.88
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Max),A,119.88
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T14:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.56
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96704
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68615
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (Max),A,29.12
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.38
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.12
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83172
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (Min),A,45.88
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (Max),A,90.5
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,61.12
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.75
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83267
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.36
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.84
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.73
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Min),A,114.62
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Max),A,167.75
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,139.12
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Min),A,186.62
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Max),A,245.75
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Min),A,167.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Max),A,241.88
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Min),A,52.38
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Max),A,103.62
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T14:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.75
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94293
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96371
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5696
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (Max),A,23.5
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9581
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (Max),A,56.38
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
