Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.5
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.06
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91458
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (Min),A,41.62
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (Max),A,93.5
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,63.38
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8681
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,N Current (Min),A,79.12
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.92
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.86
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Min),A,110.38
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Max),A,177.88
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,140.88
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Min),A,184.75
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Max),A,274.75
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Min),A,139.88
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Max),A,238.62
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Min),A,61.5
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Max),A,100.88
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T14:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.75
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.13
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94818
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57168
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97128
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95819
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96759
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (Max),A,51.38
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95337
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (Max),A,66.88
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81769
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,N Current (Max),A,65.25
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.27
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.98
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.22
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.98
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Min),A,99.25
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Max),A,160.25
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Min),A,173.62
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Max),A,246.88
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Min),A,179.62
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Max),A,242.88
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Min),A,60.88
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Max),A,105.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T14:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.19
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9191
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63668
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (Max),A,42.75
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.62
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97479
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (Max),A,59.75
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.62
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,121.62
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.38
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (Max),A,68.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83722
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,N Current (Min),A,100.38
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,N Current (Max),A,74.75
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.86
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.3
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.05
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.39
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.2
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Min),A,101.5
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Max),A,183.5
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,140.88
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Min),A,169.25
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Max),A,260.75
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Min),A,198.25
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Max),A,323.75
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Min),A,74.75
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Max),A,151.25
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T13:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.31
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93393
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65362
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (Max),A,46.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97809
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (Max),A,75.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,50.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,107.38
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95181
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (Max),A,74.88
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80371
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,N Current (Min),A,85.88
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,N Current (Max),A,71.75
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.78
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.17
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.58
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.44
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Min),A,96.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Max),A,205.88
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,145.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Min),A,137.12
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Max),A,275.5
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Min),A,200.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Max),A,308.5
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Max),A,181.75
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T13:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.31
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93814
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55184
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (Max),A,51.75
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9433
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (Min),A,28.38
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (Max),A,78.5
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,46.38
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.88
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.38
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
