Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94403
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (Min),A,31.12
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (Max),A,128.12
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,76.75
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.06
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74243
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,N Current (Min),A,85.62
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,N Current (Max),A,67.88
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.69
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.08
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.22
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Min),A,132.75
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Max),A,265.25
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,190.5
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Min),A,158.88
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Max),A,232.62
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Min),A,198.75
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Max),A,362.12
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Min),A,52.12
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T13:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.38
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97128
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60842
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (Max),A,55.5
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88495
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (Min),A,37.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (Max),A,69.88
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,56.75
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (Min),A,49.25
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (Max),A,121.75
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,80.38
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,194.88
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72033
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,N Current (Min),A,63.38
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,N Current (Max),A,53.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.41
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.64
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.06
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.81
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.22
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Min),A,147.75
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Max),A,233.88
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,188.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Min),A,152.5
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Max),A,226.62
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Min),A,232.75
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Max),A,349.88
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Min),A,52.38
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Max),A,126.62
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T13:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.31
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65188
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (Max),A,38.62
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.75
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9538
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.901
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (Max),A,74.62
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.75
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (Max),A,85.38
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,51.12
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71502
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,N Current (Min),A,72.88
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,N Current (Max),A,60.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.8
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.38
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.06
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.14
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.78
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Min),A,122.62
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Max),A,188.5
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,156.62
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Min),A,152.5
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Max),A,209.88
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Min),A,193.88
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Max),A,259.5
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Min),A,52.38
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Max),A,90.75
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T13:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.68
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94156
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70846
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (Max),A,51.38
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86096
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (Min),A,31.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (Max),A,68.88
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,55.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95959
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92663
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (Max),A,87.12
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,53.38
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73864
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,N Current (Min),A,73.75
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,N Current (Max),A,59.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.7
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.83
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.61
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.09
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.97
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Min),A,143.5
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Max),A,212.88
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,175.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Min),A,143.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Max),A,203.12
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Min),A,197.12
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Max),A,312.25
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Max),A,113.75
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T13:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.37
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87597
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74002
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (Max),A,53.12
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89664
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (Max),A,71.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
