Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87616
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (Max),A,89.38
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,55.62
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7525
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,N Current (Min),A,83.5
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,N Current (Max),A,65.12
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.89
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.73
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.41
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.48
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Min),A,136.12
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Max),A,203.62
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,165.75
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Min),A,157.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Max),A,231.25
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Min),A,178.5
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Max),A,266.75
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Max),A,59.12
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T12:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.19
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.56
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87118
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62316
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95831
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93307
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (Max),A,64.62
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91119
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (Max),A,65.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.31
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76669
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,N Current (Max),A,64.5
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.47
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.69
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.64
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Min),A,116.88
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Max),A,177.88
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,147.62
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Min),A,170.38
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Max),A,238.75
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Min),A,177.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Max),A,235.75
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Min),A,36.88
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Max),A,82.75
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T12:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87518
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64984
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (Max),A,34.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.25
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94659
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93832
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (Max),A,75.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,45.75
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.88
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9711
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (Min),A,28.75
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (Max),A,66.25
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,49.12
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73785
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,N Current (Min),A,91.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,N Current (Max),A,70.88
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.33
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.11
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.25
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.83
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.83
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.94
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Min),A,112.38
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Max),A,202.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,144.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Min),A,158.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Max),A,240.5
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Min),A,186.75
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Max),A,263.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Min),A,41.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Max),A,87.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T12:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.56
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92193
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55398
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94278
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (Max),A,77.62
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.62
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91644
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (Min),A,28.5
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (Max),A,74.12
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,49.12
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.5
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68859
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,N Current (Min),A,79.88
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,N Current (Max),A,65.38
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.31
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.53
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.58
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.7
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.06
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Min),A,120.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Max),A,212.5
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,163.88
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Min),A,159.62
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Max),A,239.12
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Min),A,199.38
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Max),A,271.38
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Min),A,40.12
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Max),A,92.38
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T12:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.25
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87781
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68414
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (Max),A,78.88
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.75
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.25
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
