Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95657
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (Max),A,96.38
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.62
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76818
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,N Current (Min),A,76.38
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,N Current (Max),A,57.62
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.84
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.17
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.72
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.08
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.64
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.17
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Min),A,114.5
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Max),A,200.5
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,153.88
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Min),A,156.38
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Max),A,246.5
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Min),A,189.25
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Max),A,275.88
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Min),A,47.38
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Max),A,99.25
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T12:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.5
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89166
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57211
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96472
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (Max),A,55.5
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94846
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (Min),A,54.62
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (Max),A,124.25
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,80.62
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.5
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87597
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,N Current (Max),A,51.38
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.67
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.33
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.58
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.25
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.27
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.8
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Min),A,103.38
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Max),A,232.25
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,161.38
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Min),A,127.25
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Max),A,207.5
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Min),A,209.75
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Max),A,314.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.12
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Min),A,63.62
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Max),A,108.88
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T12:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.31
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91888
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52007
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (Max),A,36.25
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (Max),A,75.88
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.5
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96054
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (Min),A,49.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (Max),A,130.75
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,80.62
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85794
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,N Current (Min),A,71.75
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,N Current (Max),A,55.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.16
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.7
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.55
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.7
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.83
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.38
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Min),A,126.38
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Max),A,242.5
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,182.75
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Min),A,135.12
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Max),A,234.12
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Min),A,217.5
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Max),A,324.25
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.75
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Min),A,48.38
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Max),A,109.25
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T11:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-66.38
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88562
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93906
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56051
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9476
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (Max),A,68.38
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,41.12
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95084
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (Min),A,54.12
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (Max),A,120.38
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,83.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.5
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,195.5
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.88
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84027
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,N Current (Min),A,78.5
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,N Current (Max),A,56.12
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.81
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.31
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.81
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.89
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.83
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Min),A,102.38
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Max),A,226.5
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,162.75
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Min),A,154.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Max),A,280.75
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Min),A,182.38
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Max),A,347.38
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Min),A,48.25
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Max),A,138.38
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T11:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.94
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94229
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59939
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (Max),A,54.62
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93695
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (Min),A,29.5
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (Max),A,64.75
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.25
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.75
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (Min),A,33.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (Max),A,114.75
