Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,66.88
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90298
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,N Current (Min),A,106.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,N Current (Max),A,76.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.3
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.02
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.42
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.58
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.42
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.14
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Min),A,147.62
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Max),A,245.5
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,188.25
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Min),A,193.25
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Max),A,271.75
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Min),A,233.38
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Max),A,323.75
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.38
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Max),A,103.75
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T11:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.25
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99893
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4808
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (Min),A,32.5
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (Max),A,82.25
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,60.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96771
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94308
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (Max),A,55.5
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (Min),A,30.5
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (Max),A,112.75
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,N Current (Min),A,105.25
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,N Current (Max),A,61.12
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.92
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.2
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.27
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.27
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.75
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.88
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Min),A,127.25
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Max),A,210.75
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,160.88
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Min),A,167.5
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Max),A,263.38
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Min),A,216.12
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Max),A,321.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.38
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Min),A,62.62
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Max),A,128.25
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T11:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.44
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91388
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99893
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62432
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (Min),A,39.75
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (Max),A,89.62
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,67.62
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96555
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.62
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (Min),A,24.62
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (Max),A,106.12
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,55.25
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87945
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,N Current (Min),A,74.88
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,N Current (Max),A,57.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.08
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.62
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.45
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.09
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.8
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.39
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Min),A,124.25
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Max),A,233.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,171.12
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Min),A,166.38
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Max),A,232.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Min),A,233.38
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Max),A,328.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Min),A,62.62
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Max),A,125.12
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T11:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.5
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9198
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66857
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (Max),A,61.12
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (Max),A,66.12
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,41.25
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96194
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (Min),A,31.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (Max),A,99.88
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,59.5
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95111
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87637
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,N Current (Min),A,77.12
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,N Current (Max),A,52.12
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.06
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.11
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.52
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.58
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.05
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Min),A,122.75
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Max),A,208.62
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,159.12
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Min),A,167.25
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Max),A,257.38
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Min),A,196.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Max),A,298.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Max),A,97.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T11:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.31
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92404
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43676
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (Max),A,44.5
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9602
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (Min),A,27.75
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (Max),A,54.62
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (Min),A,51.38
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (Max),A,94.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
