Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88482
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,N Current (Min),A,69.12
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.25
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.62
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.12
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.41
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.92
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.91
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Min),A,118.75
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Max),A,194.75
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,162.75
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Min),A,202.38
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Max),A,258.12
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Min),A,208.75
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Max),A,269.62
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Min),A,58.62
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Max),A,129.62
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T10:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.63
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97455
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46642
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (Max),A,43.88
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (Min),A,26.38
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (Max),A,75.88
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.88
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.12
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.38
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (Max),A,99.38
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,50.25
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.62
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.25
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.89
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.86
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.55
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.81
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.17
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.78
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Min),A,96.12
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Max),A,199.12
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.75
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Min),A,210.25
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Max),A,303.5
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Min),A,203.62
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Max),A,330.88
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.88
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Min),A,75.75
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Max),A,175.62
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T10:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.63
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98437
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73779
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94806
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (Max),A,65.88
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,47.62
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93777
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (Min),A,55.75
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (Max),A,112.88
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,80.5
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95023
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.28
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.97
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.84
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.19
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Min),A,148.75
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Max),A,236.75
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,181.88
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Min),A,221.12
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Max),A,325.38
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Min),A,196.25
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Max),A,262.88
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Min),A,58.75
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Max),A,93.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T10:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9584
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95538
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84021
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (Max),A,20.25
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (Max),A,49.88
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92728
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (Min),A,61.88
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (Max),A,105.88
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,78.5
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,92.88
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.12
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95309
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94171
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80121
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,N Current (Min),A,62.25
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.59
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.92
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.73
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.34
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.16
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.11
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Min),A,116.25
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Max),A,196.25
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,163.62
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Min),A,189.62
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Max),A,278.38
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Min),A,165.38
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Max),A,235.25
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Min),A,51.75
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Max),A,142.5
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T10:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96634
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97116
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73382
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96234
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (Max),A,46.12
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94311
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (Min),A,46.38
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (Max),A,90.38
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,67.75
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,202.12
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,187.88
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.25
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
