Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94595
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78436
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.38
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.02
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.64
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.75
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,231.62
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.05
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Min),A,97.88
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Max),A,188.12
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.62
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Min),A,184.12
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Max),A,295.5
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Min),A,160.88
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Max),A,317.88
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Min),A,63.88
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Max),A,187.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T10:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.06
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96884
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82892
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (Max),A,47.25
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93014
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (Max),A,69.62
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,47.25
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.94
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.94
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94812
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (Min),A,34.38
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (Max),A,89.25
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,65.75
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.38
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.12
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8013
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,N Current (Min),A,73.88
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,N Current (Max),A,58.38
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.48
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.09
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.34
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.72
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.2
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.42
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Min),A,137.5
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Max),A,221.38
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,182.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Min),A,185.75
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Max),A,321.12
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Min),A,184.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Max),A,308.5
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Min),A,45.5
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Max),A,199.75
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T10:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.56
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97324
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72946
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (Max),A,24.5
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94635
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (Min),A,33.75
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (Max),A,81.88
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,57.62
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,112.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.25
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92697
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (Min),A,48.5
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (Max),A,93.88
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,67.12
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,157.25
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.88
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88623
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,N Current (Min),A,83.5
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,N Current (Max),A,64.75
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.2
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.72
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,231.61
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.58
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,231.8
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.89
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Min),A,158.62
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Max),A,224.62
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,190.25
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Min),A,186.75
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Max),A,289.88
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Min),A,201.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Max),A,296.62
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Min),A,48.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Max),A,174.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T09:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.06
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75726
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (Max),A,39.62
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96912
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (Max),A,68.88
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93298
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (Max),A,92.12
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,62.25
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,190.75
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,183.38
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87381
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,N Current (Min),A,92.12
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,N Current (Max),A,62.25
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.84
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.02
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,231.33
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.78
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,231.72
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.27
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Min),A,98.5
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Max),A,218.5
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,160.38
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Min),A,179.88
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Max),A,325.62
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Min),A,200.75
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Max),A,328.12
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Min),A,52.62
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Max),A,183.62
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T09:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.31
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.75
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60922
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (Max),A,50.88
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (Max),A,48.25
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (Max),A,80.88
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,61.75
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
