Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80893
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,N Current (Min),A,86.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,N Current (Max),A,65.75
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.47
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.17
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.03
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,234.64
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.91
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.62
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.31
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Min),A,114.75
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Max),A,207.12
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,173.88
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Min),A,176.38
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Max),A,301.75
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Min),A,219.12
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Max),A,287.75
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Min),A,51.25
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Max),A,109.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T09:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.44
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59615
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (Min),A,19.38
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (Max),A,45.62
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,32.12
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95834
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (Max),A,63.5
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94974
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (Min),A,38.25
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (Max),A,82.25
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.69
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7818
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,N Current (Min),A,96.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,N Current (Max),A,73.38
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.31
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.09
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.33
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.92
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.39
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.56
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Min),A,156.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Max),A,225.88
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,189.62
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Min),A,184.25
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Max),A,267.88
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Min),A,212.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Max),A,314.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Min),A,48.75
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Max),A,82.12
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T09:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.5
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95727
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95059
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60607
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (Max),A,30.62
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97967
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96164
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (Min),A,32.25
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (Max),A,68.88
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.5
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93277
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (Max),A,75.25
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,53.12
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.56
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73993
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,N Current (Min),A,93.75
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,N Current (Max),A,75.62
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.72
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.52
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.48
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.08
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.94
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.64
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Min),A,136.62
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Max),A,231.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,177.62
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Min),A,157.25
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Max),A,278.5
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Min),A,208.25
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Max),A,305.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Min),A,52.5
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Max),A,89.75
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T09:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.25
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94241
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9505
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70086
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (Max),A,21.88
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (Max),A,68.12
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.88
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9679
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96204
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (Min),A,30.75
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (Max),A,94.12
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,60.88
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79699
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,N Current (Min),A,92.62
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,N Current (Max),A,72.12
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.34
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.59
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.69
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.41
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.08
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.53
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Min),A,118.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Max),A,208.88
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,152.88
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Min),A,140.38
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Max),A,227.12
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Min),A,190.62
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Max),A,295.88
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Min),A,50.88
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Max),A,101.12
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T09:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.56
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9487
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9505
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77273
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (Max),A,17.88
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (Min),A,28.12
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (Max),A,61.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,42.62
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96402
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (Max),A,69.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82742
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
