Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,N Current (Min),A,81.12
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.45
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.12
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.08
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.39
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.44
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.59
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Min),A,96.38
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Max),A,159.25
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.38
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Min),A,134.75
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Max),A,221.62
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Min),A,173.38
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Max),A,239.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Min),A,59.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Max),A,100.5
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T08:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93439
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95257
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7348
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (Max),A,21.88
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (Min),A,26.62
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (Max),A,51.38
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.25
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95392
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (Max),A,60.5
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.62
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94418
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81906
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,N Current (Min),A,55.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.91
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.83
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.09
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.39
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.61
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Min),A,83.62
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Max),A,155.5
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,117.12
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Min),A,113.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Max),A,187.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Min),A,149.88
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Max),A,225.88
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Min),A,64.5
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Max),A,98.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T08:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89593
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95846
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72122
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (Max),A,20.5
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.75
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (Min),A,23.75
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (Max),A,70.62
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,37.62
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (Max),A,34.5
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78582
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.69
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.22
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.03
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.55
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Min),A,55.88
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Max),A,160.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.88
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Min),A,121.38
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Max),A,209.25
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Min),A,136.38
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Max),A,233.38
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Min),A,62.5
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Max),A,138.5
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T08:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.88
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91913
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58743
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (Max),A,21.25
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9621
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (Min),A,39.5
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (Max),A,72.62
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,54.75
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.25
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,104.25
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77023
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,N Current (Min),A,63.5
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.75
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.3
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.16
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.8
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.91
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.31
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Min),A,105.25
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Max),A,167.88
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.75
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Min),A,121.38
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Max),A,205.88
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Min),A,172.5
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Max),A,240.5
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Min),A,58.88
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Max),A,100.12
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T08:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.25
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95721
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96649
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51659
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (Max),A,42.25
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94174
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (Min),A,38.5
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (Max),A,81.88
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,59.25
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.12
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (Max),A,42.38
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88486
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,N Current (Min),A,89.62
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,N Current (Max),A,66.38
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
