Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.39
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.95
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.06
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.05
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.64
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.92
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Min),A,104.75
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Max),A,201.25
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,145.75
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Min),A,128.75
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Max),A,237.75
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Min),A,185.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Max),A,292.75
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Min),A,63.38
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Max),A,109.25
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T08:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.25
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96667
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8457
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (Max),A,42.5
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87698
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (Min),A,43.38
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (Max),A,97.25
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,68.25
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,120.38
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.5
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89389
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,N Current (Min),A,93.38
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,N Current (Max),A,72.12
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.44
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.98
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.66
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.64
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Min),A,112.12
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Max),A,205.25
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,167.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Min),A,144.75
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Max),A,258.12
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Min),A,171.62
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Max),A,322.38
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Max),A,152.12
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T08:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97745
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89026
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (Max),A,41.75
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.88
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92737
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (Min),A,39.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (Max),A,73.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,54.62
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.88
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.38
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91513
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91586
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,N Current (Min),A,63.75
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.8
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.27
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Min),A,101.38
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Max),A,168.12
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,132.75
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Min),A,109.25
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Max),A,172.5
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Min),A,166.25
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Max),A,250.12
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Min),A,58.75
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Max),A,93.5
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T07:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86603
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77069
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (Max),A,23.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92746
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (Min),A,39.25
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (Max),A,79.5
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.88
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,113.38
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93259
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (Max),A,52.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.75
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94632
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Min),A,78.25
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Max),A,163.75
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.25
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Min),A,101.38
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Max),A,157.62
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Min),A,161.75
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Max),A,255.12
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Min),A,63.75
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Max),A,111.12
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T07:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.19
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83676
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97369
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69812
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (Max),A,27.88
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.88
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89633
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (Min),A,42.38
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (Max),A,90.25
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,64.25
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,114.75
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9501
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (Min),A,26.62
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (Max),A,82.25
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94534
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94974
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
