Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Min),A,90.88
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Max),A,174.12
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,134.75
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Max),A,155.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Min),A,180.12
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Max),A,247.62
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Min),A,61.62
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Max),A,99.88
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T07:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90118
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58505
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (Max),A,34.75
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89474
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (Min),A,38.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (Max),A,78.88
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93588
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (Min),A,40.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (Max),A,111.12
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,61.62
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90729
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91763
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Min),A,107.62
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Max),A,173.75
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,136.75
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Min),A,91.88
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Max),A,151.12
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Min),A,175.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Max),A,249.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Min),A,63.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Max),A,101.5
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T07:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.19
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91287
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63537
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (Max),A,36.12
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95331
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88238
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (Min),A,29.38
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (Max),A,67.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,45.12
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91702
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (Min),A,71.38
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (Max),A,113.12
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,91.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93256
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94363
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9425
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Min),A,89.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Max),A,186.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,139.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Max),A,165.25
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Min),A,174.62
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Max),A,260.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Min),A,51.75
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Max),A,92.62
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T07:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.5
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95669
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96115
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88101
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (Max),A,35.62
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91135
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88568
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (Max),A,58.25
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,42.38
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92932
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (Max),A,100.25
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,67.62
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95023
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93301
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90066
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,N Current (Min),A,51.12
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.02
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.42
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.44
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Min),A,73.25
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Max),A,145.25
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.75
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Min),A,117.5
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Max),A,190.62
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Min),A,135.62
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Max),A,206.38
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Min),A,52.38
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T07:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.44
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80505
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95398
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7633
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (Max),A,18.25
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90738
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93335
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (Max),A,54.62
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93411
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (Max),A,69.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,46.38
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93829
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93405
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.47
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.27
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.42
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.16
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
