Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.64
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.97
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Min),A,55.5
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Max),A,106.88
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Min),A,94.88
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Max),A,144.25
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Min),A,127.62
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Max),A,176.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Min),A,58.25
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Max),A,110.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T06:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.25
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.37
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85116
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87207
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59765
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (Min),A,3.75
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (Max),A,17.5
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.62
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8775
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93381
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87884
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (Min),A,36.25
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (Max),A,60.88
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90744
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,N Current (Min),A,33.62
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.19
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.66
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.06
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.81
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.3
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.67
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Min),A,58.5
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Max),A,99.38
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.88
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Min),A,90.75
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Max),A,132.12
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Min),A,115.62
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Max),A,165.5
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Min),A,61.88
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Max),A,103.88
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T06:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.37
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.19
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81729
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88394
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57607
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (Max),A,15.38
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,5.75
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.884
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95132
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (Max),A,40.12
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8912
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (Min),A,31.38
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (Max),A,70.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,45.25
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91012
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.89
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.53
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.73
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.7
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Min),A,58.38
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Max),A,90.62
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Min),A,93.75
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Max),A,137.25
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Min),A,123.25
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Max),A,155.88
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Min),A,66.25
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Max),A,98.5
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T06:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.75
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.31
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83902
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86374
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66598
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (Max),A,15.25
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,4.88
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90637
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (Max),A,38.12
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89227
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.25
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91608
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95795
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90652
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,N Current (Min),A,43.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.31
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.97
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Min),A,52.38
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Max),A,88.88
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.88
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Min),A,85.12
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Max),A,123.88
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Min),A,118.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Max),A,156.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Min),A,67.5
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Max),A,109.75
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T06:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.62
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83438
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92911
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59045
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (Max),A,18.5
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.75
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87918
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96191
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (Max),A,56.62
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,41.38
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9396
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (Max),A,54.5
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.12
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92917
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94751
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88989
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,N Current (Min),A,45.5
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.59
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.47
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.78
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
