Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Min),A,54.62
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Max),A,87.75
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Max),A,149.38
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Min),A,105.25
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Max),A,171.25
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Min),A,57.75
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Max),A,122.88
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T06:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.25
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.25
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83841
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94333
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5292
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (Max),A,23.5
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9194
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96109
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90222
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (Max),A,39.88
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9418
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86456
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Min),A,48.5
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Max),A,90.88
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Min),A,86.5
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Max),A,128.25
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Min),A,94.88
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Max),A,161.62
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Min),A,52.5
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T06:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.5
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8424
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8128
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5791
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (Min),A,3.25
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (Max),A,14.62
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,5.12
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88861
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95044
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (Max),A,49.5
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91031
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90457
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93246
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90842
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,N Current (Min),A,36.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Min),A,43.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Max),A,77.5
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Min),A,84.12
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Max),A,121.5
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Min),A,85.38
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Max),A,125.88
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Min),A,53.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Max),A,93.25
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T05:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.56
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.56
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92541
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85196
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63363
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (Min),A,2.62
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (Max),A,27.12
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91348
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8573
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (Max),A,39.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89877
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (Max),A,48.62
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89419
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90838
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90973
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Min),A,46.75
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Max),A,87.12
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.88
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Min),A,83.25
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Max),A,108.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Min),A,100.88
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Max),A,138.75
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Min),A,46.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Max),A,78.5
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T05:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.88
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.13
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84039
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90597
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65212
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (Min),A,3.62
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.12
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.31
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89041
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81521
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (Min),A,25.38
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,36.12
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92956
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97369
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92285
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91781
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92581
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Min),A,44.5
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Max),A,82.25
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.88
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Min),A,83.62
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Max),A,140.0
