Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Min),A,90.25
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Max),A,124.75
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Min),A,44.75
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Max),A,105.88
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T05:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.81
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81357
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81982
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72857
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (Min),A,3.12
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (Max),A,14.5
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8923
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84305
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (Min),A,32.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (Max),A,77.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91809
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (Max),A,35.5
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93951
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92746
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,N Current (Min),A,34.12
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Min),A,42.88
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Max),A,87.75
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Max),A,159.25
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Min),A,91.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Max),A,122.5
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Max),A,106.12
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T05:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.69
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.56
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.69
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76168
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74514
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59857
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (Min),A,3.12
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (Max),A,11.38
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.12
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88138
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84356
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90497
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95801
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (Max),A,67.12
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90924
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94043
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90985
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,N Current (Min),A,36.12
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Min),A,41.75
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Max),A,89.38
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Min),A,79.5
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Max),A,138.62
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Min),A,83.25
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Max),A,115.75
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Min),A,42.38
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Max),A,144.62
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T05:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.25
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.37
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.5
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82232
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80319
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54318
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (Max),A,13.62
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.75
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90045
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83438
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (Max),A,40.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90637
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94141
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94519
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93924
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87497
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Min),A,55.5
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Max),A,95.62
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.38
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Min),A,79.12
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Max),A,139.88
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Min),A,82.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Max),A,113.88
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Min),A,38.75
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Max),A,53.38
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T05:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.87
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.56
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72793
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93191
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61337
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (Max),A,16.38
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.75
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.19
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90417
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83813
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (Max),A,41.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.38
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92187
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94284
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (Max),A,34.25
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95474
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89087
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,N Current (Max),A,45.5
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Min),A,71.75
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Max),A,101.62
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.12
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Min),A,118.12
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Max),A,147.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Min),A,86.88
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Max),A,128.38
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Min),A,38.12
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Max),A,62.38
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
