Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T04:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.69
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.88
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7929
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91855
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64947
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (Max),A,15.38
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.38
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90646
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83438
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (Max),A,38.75
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,31.38
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92712
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95233
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (Max),A,21.62
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90924
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,N Current (Min),A,64.38
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Min),A,60.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Max),A,98.38
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.62
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Min),A,91.62
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Max),A,166.88
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Max),A,113.12
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Min),A,36.62
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Max),A,76.75
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T04:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.87
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.5
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78839
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90311
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51443
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.88
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87848
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79663
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (Max),A,39.38
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92587
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9433
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (Max),A,35.75
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85089
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93646
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83627
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,N Current (Min),A,40.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Min),A,59.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Max),A,100.62
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.88
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Min),A,89.75
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Max),A,151.12
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Min),A,83.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Max),A,114.5
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Min),A,35.88
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Max),A,49.62
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T04:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.25
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.69
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73977
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77411
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4753
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (Min),A,3.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (Max),A,11.25
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91736
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8389
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (Max),A,47.5
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96292
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94791
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91131
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93692
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85052
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Min),A,59.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Max),A,110.12
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.62
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Min),A,90.12
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Max),A,160.5
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Min),A,82.5
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Max),A,117.5
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Min),A,35.25
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Max),A,61.5
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T04:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.44
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67337
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79062
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50103
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (Max),A,13.12
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,4.75
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8891
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88006
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (Max),A,41.38
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.38
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95337
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93829
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94513
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (Max),A,24.75
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87414
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91052
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85376
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Min),A,51.75
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Max),A,78.38
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.25
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Min),A,87.12
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Max),A,120.62
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Min),A,78.62
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Max),A,96.25
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Min),A,36.88
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Max),A,60.5
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T04:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.81
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.31
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
