Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.81
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69122
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75311
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59768
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (Min),A,3.38
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (Max),A,16.25
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.75
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8967
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84442
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (Max),A,42.12
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95526
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93155
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95492
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (Max),A,20.12
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88974
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91501
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86194
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Min),A,54.88
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Max),A,76.88
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.12
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Min),A,94.25
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Max),A,124.75
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Min),A,78.62
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Max),A,97.62
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Min),A,37.25
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Max),A,51.75
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T04:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.56
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.69
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84561
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77972
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61828
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (Min),A,3.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (Max),A,11.62
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97864
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89358
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82037
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (Max),A,39.5
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,32.38
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9313
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94803
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91424
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93725
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87637
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Min),A,53.62
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Max),A,78.5
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Min),A,90.38
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Min),A,79.12
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Max),A,111.12
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Min),A,38.62
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Max),A,56.38
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T03:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.75
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88232
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93774
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62029
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (Max),A,16.88
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.75
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90817
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85611
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (Max),A,40.88
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.931
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95663
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95032
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (Max),A,26.88
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92087
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92166
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92358
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Min),A,53.5
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Max),A,95.25
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.88
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Min),A,92.62
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Max),A,148.25
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Max),A,109.12
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Min),A,41.75
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Max),A,62.5
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T03:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.19
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73605
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67187
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (Max),A,21.62
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.75
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89807
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84512
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (Max),A,43.12
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9115
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95795
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94739
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (Max),A,32.38
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92215
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89621
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Min),A,70.75
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Max),A,93.38
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.25
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Min),A,116.12
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Max),A,146.25
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Min),A,84.25
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Max),A,119.75
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Min),A,43.62
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Max),A,54.12
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T03:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.12
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.19
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67346
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9071
