Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59246
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (Max),A,13.62
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.12
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90802
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86856
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92636
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96585
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93777
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91556
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88684
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,N Current (Max),A,48.12
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Min),A,67.12
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Max),A,99.5
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.12
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Min),A,117.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Max),A,149.12
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Min),A,84.5
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Max),A,112.5
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Min),A,44.12
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Max),A,53.88
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T03:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.94
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.5
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66497
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91574
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49529
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (Max),A,14.12
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89856
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89892
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91812
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95065
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (Max),A,31.38
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93152
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89065
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Min),A,75.62
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Max),A,98.5
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Min),A,116.88
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Max),A,149.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Max),A,106.75
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Min),A,42.12
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Max),A,54.25
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T03:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.06
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.06
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87085
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94119
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56637
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (Max),A,13.62
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.62
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89868
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82617
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (Max),A,48.38
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,34.62
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94891
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94189
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95157
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (Max),A,17.25
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91864
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90829
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Min),A,75.88
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Max),A,109.38
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.12
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Min),A,120.25
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Max),A,161.12
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Min),A,84.5
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Max),A,105.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Min),A,41.88
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Max),A,50.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T03:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.81
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90259
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9487
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5928
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (Max),A,13.25
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.62
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88226
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83291
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (Min),A,23.62
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91513
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94757
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94815
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (Max),A,23.5
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92575
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88983
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,N Current (Min),A,73.38
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,N Current (Max),A,48.62
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Min),A,73.5
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Max),A,116.62
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.75
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Min),A,119.62
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Max),A,168.75
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Max),A,106.75
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Min),A,42.62
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Max),A,53.88
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T02:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.94
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.81
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79513
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95557
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52728
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (Max),A,17.5
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
