Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89633
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89752
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93591
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94336
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.75
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93359
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84875
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Min),A,68.75
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Max),A,110.38
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.12
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Min),A,97.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Max),A,160.12
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Max),A,117.5
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Min),A,43.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Max),A,58.5
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T02:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.31
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.5
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74362
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95312
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75634
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (Max),A,22.25
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89725
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91366
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91812
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9574
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94842
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (Max),A,29.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89694
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92535
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81088
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Min),A,62.12
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Max),A,86.38
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.75
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Min),A,92.88
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Max),A,120.75
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Min),A,89.38
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Max),A,124.62
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Min),A,47.62
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Max),A,58.25
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T02:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.69
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.5
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76233
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94629
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64092
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (Max),A,14.88
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91357
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87408
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (Max),A,49.5
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94269
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94092
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96268
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93921
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92044
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79623
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Min),A,64.38
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Max),A,115.12
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.88
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Min),A,98.12
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Max),A,164.38
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Min),A,89.38
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Max),A,109.62
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Min),A,44.5
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Max),A,64.38
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T02:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.38
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89252
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86371
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5996
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (Max),A,14.5
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.12
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.06
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91083
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84567
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (Min),A,29.88
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (Max),A,48.75
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94772
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92508
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78991
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Min),A,90.62
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Max),A,122.5
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.12
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Min),A,138.12
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Max),A,176.75
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Min),A,90.75
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Max),A,125.88
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Min),A,43.62
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Max),A,52.12
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T02:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.69
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93133
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92822
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61819
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (Max),A,15.38
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
