Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94757
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81326
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (Max),A,45.12
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96118
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94916
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (Max),A,27.62
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9646
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92496
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80307
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,N Current (Max),A,47.12
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Min),A,78.12
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Max),A,117.88
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,105.25
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Min),A,117.5
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Max),A,171.62
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Min),A,94.12
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Min),A,42.88
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Max),A,57.88
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T02:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.56
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86554
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92078
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49242
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (Max),A,14.25
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.63
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94607
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78024
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (Min),A,29.88
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (Max),A,46.12
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95178
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93848
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91275
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82504
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,N Current (Min),A,64.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Min),A,94.25
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Max),A,125.75
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.88
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Min),A,144.75
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Max),A,181.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Min),A,98.5
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Max),A,118.25
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Min),A,42.62
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Max),A,51.25
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T01:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.25
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79654
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92016
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48852
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (Max),A,12.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.62
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96112
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88202
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (Min),A,30.62
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (Max),A,51.5
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,38.88
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93594
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (Max),A,35.88
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9266
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82806
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,N Current (Min),A,69.25
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Min),A,90.25
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Max),A,123.88
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Min),A,121.38
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Max),A,180.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Min),A,102.5
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Max),A,141.5
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Min),A,44.62
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Max),A,57.5
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T01:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.93
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.12
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83282
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90701
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73562
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (Max),A,17.88
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95166
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88513
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (Max),A,54.5
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,44.62
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95975
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96045
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92566
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83185
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Min),A,77.25
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Max),A,113.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.12
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Min),A,133.25
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Max),A,174.38
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Min),A,104.5
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Max),A,146.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Min),A,48.25
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Max),A,69.75
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T01:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.06
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83178
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94241
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7305
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (Max),A,15.38
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.38
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
