Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95309
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86688
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (Min),A,32.38
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (Max),A,60.25
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,45.38
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9603
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9425
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94693
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95154
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93649
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79254
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,N Current (Min),A,45.62
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.33
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.11
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Min),A,83.75
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Max),A,117.25
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.62
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Min),A,125.62
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Max),A,174.75
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Min),A,104.62
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Max),A,127.88
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Min),A,46.38
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Max),A,60.12
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T01:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.25
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92099
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73309
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (Max),A,17.25
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93442
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90964
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.88
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95636
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93841
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84332
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.33
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.64
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Min),A,77.5
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Max),A,113.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.75
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Min),A,135.38
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Max),A,171.5
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Min),A,106.25
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Max),A,146.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Min),A,48.12
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Max),A,64.62
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T01:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.81
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92795
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95663
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77304
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (Max),A,19.75
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.25
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93994
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93442
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (Max),A,45.25
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95819
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (Max),A,39.12
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93259
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,N Current (Min),A,52.75
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.61
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Min),A,69.88
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Max),A,114.75
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.25
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Min),A,140.38
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Max),A,170.25
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Min),A,103.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Max),A,151.75
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Min),A,48.62
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Max),A,77.75
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T01:00:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.38
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9443
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94369
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8128
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (Max),A,13.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95413
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88315
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (Min),A,27.5
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (Max),A,54.75
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,39.88
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93915
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94696
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93313
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93304
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.53
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.66
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Min),A,84.38
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Max),A,122.62
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.75
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Min),A,145.5
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Max),A,192.62
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Min),A,108.38
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Max),A,136.62
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Min),A,50.75
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Max),A,72.75
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T00:50:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.81
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91656
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96887
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83511
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (Max),A,17.12
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
