Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95001
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.867
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (Min),A,32.75
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (Max),A,49.5
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,41.62
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96387
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (Max),A,48.75
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94232
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91266
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,N Current (Min),A,85.75
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,N Current (Max),A,53.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Min),A,85.25
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Max),A,131.5
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.62
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Min),A,151.62
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Max),A,207.88
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Min),A,111.75
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Max),A,161.5
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Min),A,52.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Max),A,83.5
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T00:40:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90884
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95804
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83062
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (Max),A,19.38
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91626
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91965
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (Min),A,25.88
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (Max),A,43.75
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95392
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94992
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94333
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9006
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,N Current (Min),A,88.5
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,N Current (Max),A,79.38
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Min),A,107.62
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Max),A,139.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,120.38
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Min),A,171.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Max),A,209.88
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Min),A,102.38
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Max),A,131.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Min),A,55.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Max),A,69.25
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T00:30:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93426
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93603
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8663
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (Max),A,14.88
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.12
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94617
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89703
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (Max),A,53.62
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95526
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (Max),A,31.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92792
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87955
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,N Current (Min),A,91.62
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,N Current (Max),A,79.62
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.7
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.5
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.59
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Min),A,107.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Max),A,145.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Min),A,170.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Max),A,212.12
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Min),A,107.12
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Max),A,155.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Min),A,53.88
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Max),A,65.88
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T00:20:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90958
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93408
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80377
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (Max),A,16.38
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96469
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8775
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (Min),A,36.25
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (Max),A,48.25
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96576
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92038
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86954
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,N Current (Min),A,91.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,N Current (Max),A,73.62
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.92
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.59
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.67
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.11
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Min),A,104.62
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Max),A,143.75
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Min),A,153.12
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Max),A,214.25
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Min),A,133.25
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Max),A,162.12
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Min),A,52.75
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T00:10:00.000+00:00,ambient,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93088
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78836
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (Max),A,23.25
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92236
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (Min),A,35.38
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (Max),A,58.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,48.25
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (Max),A,47.25
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93478
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91315
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,N Current (Min),A,77.75
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,N Current (Max),A,60.25
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.27
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.69
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.8
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.83
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.09
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Min),A,104.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Max),A,149.12
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Min),A,158.12
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Max),A,211.5
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Min),A,148.38
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Max),A,173.62
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Min),A,53.12
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Max),A,75.25
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,0.0
552214,Commerce Place,2024-01-24T00:00:00.000+00:00,ambient,,Temperature,C,0.0
